Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.95
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,transformer,,Temperature,C,9.7
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.47
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
913026,Central Leasingham,2024-02-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.87
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,transformer,,Temperature,C,9.8
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
913026,Central Leasingham,2024-02-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.12
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,transformer,,Temperature,C,9.8
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.19
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,transformer,,Temperature,C,9.7
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
913026,Central Leasingham,2024-02-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.53
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,transformer,,Temperature,C,9.7
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.43
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,transformer,,Temperature,C,9.8
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
913026,Central Leasingham,2024-02-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.84
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,transformer,,Temperature,C,9.8
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
913026,Central Leasingham,2024-02-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.31
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,transformer,,Temperature,C,9.9
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
913026,Central Leasingham,2024-02-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
