Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.49
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,transformer,,Temperature,C,9.9
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
913026,Central Leasingham,2024-02-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.59
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,transformer,,Temperature,C,10.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
913026,Central Leasingham,2024-02-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,transformer,,Temperature,C,10.0
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
913026,Central Leasingham,2024-02-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.41
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,transformer,,Temperature,C,10.1
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
913026,Central Leasingham,2024-02-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.66
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,transformer,,Temperature,C,10.1
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.38
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,transformer,,Temperature,C,10.0
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
913026,Central Leasingham,2024-02-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.98
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,transformer,,Temperature,C,10.0
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
913026,Central Leasingham,2024-02-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.1
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,transformer,,Temperature,C,10.1
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
913026,Central Leasingham,2024-02-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
