Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.97
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,transformer,,Temperature,C,10.1
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
913026,Central Leasingham,2024-02-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.32
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,transformer,,Temperature,C,10.3
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
913026,Central Leasingham,2024-02-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.59
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,transformer,,Temperature,C,10.2
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
913026,Central Leasingham,2024-02-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.42
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,transformer,,Temperature,C,10.3
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
913026,Central Leasingham,2024-02-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.03
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,transformer,,Temperature,C,10.4
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
913026,Central Leasingham,2024-02-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.53
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,transformer,,Temperature,C,10.5
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
913026,Central Leasingham,2024-02-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.02
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,transformer,,Temperature,C,10.6
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
913026,Central Leasingham,2024-02-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.13
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,transformer,,Temperature,C,10.8
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
913026,Central Leasingham,2024-02-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
