Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.07
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,transformer,,Temperature,C,11.0
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
913026,Central Leasingham,2024-02-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.41
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,transformer,,Temperature,C,11.1
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
913026,Central Leasingham,2024-02-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.83
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,transformer,,Temperature,C,11.3
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
913026,Central Leasingham,2024-02-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.56
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,transformer,,Temperature,C,11.4
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
913026,Central Leasingham,2024-02-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.24
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,transformer,,Temperature,C,11.4
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
913026,Central Leasingham,2024-02-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.87
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,transformer,,Temperature,C,11.4
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
913026,Central Leasingham,2024-02-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.92
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,transformer,,Temperature,C,11.4
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
913026,Central Leasingham,2024-02-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.93
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,transformer,,Temperature,C,11.4
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
913026,Central Leasingham,2024-02-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
