Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.85
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,transformer,,Temperature,C,11.4
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
913026,Central Leasingham,2024-02-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.29
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,transformer,,Temperature,C,11.5
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
913026,Central Leasingham,2024-02-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.82
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,transformer,,Temperature,C,11.5
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
913026,Central Leasingham,2024-02-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.12
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,transformer,,Temperature,C,11.5
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
913026,Central Leasingham,2024-02-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.42
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,transformer,,Temperature,C,11.6
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
913026,Central Leasingham,2024-02-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.11
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,transformer,,Temperature,C,11.7
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
913026,Central Leasingham,2024-02-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.8
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,transformer,,Temperature,C,11.6
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
913026,Central Leasingham,2024-02-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.68
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,transformer,,Temperature,C,11.5
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
