Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.07
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,transformer,,Temperature,C,11.4
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
913026,Central Leasingham,2024-02-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-15.76
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,transformer,,Temperature,C,11.4
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
913026,Central Leasingham,2024-02-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.68
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,transformer,,Temperature,C,11.5
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
913026,Central Leasingham,2024-02-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.43
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,transformer,,Temperature,C,11.6
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
913026,Central Leasingham,2024-02-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.96
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.59
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,76.8
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,transformer,,Temperature,C,11.8
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
913026,Central Leasingham,2024-02-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.65
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.45
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,62.0
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,transformer,,Temperature,C,11.9
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
913026,Central Leasingham,2024-02-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.65
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,transformer,,Temperature,C,11.9
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
913026,Central Leasingham,2024-02-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.92
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,transformer,,Temperature,C,12.0
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
