Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
913026,Central Leasingham,2024-02-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.84
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,transformer,,Temperature,C,12.0
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
913026,Central Leasingham,2024-02-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.58
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,transformer,,Temperature,C,12.1
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
913026,Central Leasingham,2024-02-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.09
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,transformer,,Temperature,C,12.3
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.65
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
913026,Central Leasingham,2024-02-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.39
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,transformer,,Temperature,C,12.6
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
913026,Central Leasingham,2024-02-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.22
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,transformer,,Temperature,C,12.7
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
913026,Central Leasingham,2024-02-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.01
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,transformer,,Temperature,C,13.0
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
913026,Central Leasingham,2024-02-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,transformer,,Temperature,C,13.1
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
913026,Central Leasingham,2024-02-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.23
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,transformer,,Temperature,C,13.1
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
