Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
913026,Central Leasingham,2024-02-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.93
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,transformer,,Temperature,C,13.2
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
913026,Central Leasingham,2024-02-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.31
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,transformer,,Temperature,C,13.0
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
913026,Central Leasingham,2024-02-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.73
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,transformer,,Temperature,C,13.0
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
913026,Central Leasingham,2024-02-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.75
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.67
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
913026,Central Leasingham,2024-02-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.09
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
913026,Central Leasingham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.97
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.74
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.16
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
