Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
913026,Central Leasingham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.07
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.47
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
913026,Central Leasingham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.7
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.67
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.62
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.7
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
913026,Central Leasingham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.07
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
913026,Central Leasingham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.39
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
913026,Central Leasingham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.01
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
