Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
913026,Central Leasingham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.2
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
913026,Central Leasingham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.86
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
913026,Central Leasingham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.53
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
913026,Central Leasingham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.83
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.32
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
913026,Central Leasingham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.48
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,transformer,,Temperature,C,15.1
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
913026,Central Leasingham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.13
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,transformer,,Temperature,C,15.3
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
913026,Central Leasingham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.05
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,transformer,,Temperature,C,15.2
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
