Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.8
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.74
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,transformer,,Temperature,C,15.0
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.71
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.48
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.16
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,transformer,,Temperature,C,15.3
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.07
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,transformer,,Temperature,C,15.6
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
913026,Central Leasingham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.58
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,transformer,,Temperature,C,15.8
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
913026,Central Leasingham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.38
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,transformer,,Temperature,C,16.0
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
913026,Central Leasingham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.47
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,transformer,,Temperature,C,16.1
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
