Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
913026,Central Leasingham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.41
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,transformer,,Temperature,C,16.1
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
913026,Central Leasingham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.9
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,transformer,,Temperature,C,16.2
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.36
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,transformer,,Temperature,C,16.2
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
913026,Central Leasingham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.48
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,transformer,,Temperature,C,16.4
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.19
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,transformer,,Temperature,C,16.5
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
913026,Central Leasingham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.18
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,transformer,,Temperature,C,16.5
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
913026,Central Leasingham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.04
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,transformer,,Temperature,C,16.5
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
913026,Central Leasingham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.78
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,transformer,,Temperature,C,16.5
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
