Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
913026,Central Leasingham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.07
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,transformer,,Temperature,C,16.5
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
913026,Central Leasingham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.33
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,transformer,,Temperature,C,16.6
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
913026,Central Leasingham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.53
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,transformer,,Temperature,C,16.7
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
913026,Central Leasingham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.27
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,transformer,,Temperature,C,16.6
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.86
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
913026,Central Leasingham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.17
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.54
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,transformer,,Temperature,C,16.7
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.94
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
913026,Central Leasingham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.53
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,59.8
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,transformer,,Temperature,C,17.1
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
913026,Central Leasingham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.83
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,transformer,,Temperature,C,17.5
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
913026,Central Leasingham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.23
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,transformer,,Temperature,C,17.6
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
