Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
913026,Central Leasingham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.49
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,transformer,,Temperature,C,17.7
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
913026,Central Leasingham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.81
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,transformer,,Temperature,C,17.7
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
913026,Central Leasingham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.47
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,transformer,,Temperature,C,17.6
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
913026,Central Leasingham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.31
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,transformer,,Temperature,C,17.5
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
913026,Central Leasingham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.86
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,transformer,,Temperature,C,17.5
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
913026,Central Leasingham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.91
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,transformer,,Temperature,C,17.6
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
913026,Central Leasingham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.85
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,transformer,,Temperature,C,17.8
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
913026,Central Leasingham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.38
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,transformer,,Temperature,C,17.9
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
