Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
913026,Central Leasingham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.69
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,transformer,,Temperature,C,18.1
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
913026,Central Leasingham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.65
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,transformer,,Temperature,C,18.4
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
913026,Central Leasingham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.49
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,transformer,,Temperature,C,18.5
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.28
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,transformer,,Temperature,C,18.6
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.96
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,transformer,,Temperature,C,18.8
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.38
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.27
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,transformer,,Temperature,C,18.9
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.96
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.02
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
913026,Central Leasingham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.43
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,transformer,,Temperature,C,18.8
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
913026,Central Leasingham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.86
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,transformer,,Temperature,C,18.9
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
