Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
913026,Central Leasingham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.97
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,transformer,,Temperature,C,18.4
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
913026,Central Leasingham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.34
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,transformer,,Temperature,C,18.0
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
913026,Central Leasingham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.44
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,transformer,,Temperature,C,17.9
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
913026,Central Leasingham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.7
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,transformer,,Temperature,C,18.1
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
913026,Central Leasingham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.91
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,transformer,,Temperature,C,18.4
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.46
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,transformer,,Temperature,C,18.4
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
913026,Central Leasingham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.21
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,transformer,,Temperature,C,18.2
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
913026,Central Leasingham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.26
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,transformer,,Temperature,C,17.8
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
913026,Central Leasingham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
