Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
913026,Central Leasingham,2024-02-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
913026,Central Leasingham,2024-02-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
913026,Central Leasingham,2024-02-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
913026,Central Leasingham,2024-02-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
913026,Central Leasingham,2024-02-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.33
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,transformer,,Temperature,C,15.9
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
913026,Central Leasingham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.26
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,transformer,,Temperature,C,15.6
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
913026,Central Leasingham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.82
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,transformer,,Temperature,C,15.5
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
913026,Central Leasingham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.6
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,transformer,,Temperature,C,15.4
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
913026,Central Leasingham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.05
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,transformer,,Temperature,C,15.5
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.18
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
913026,Central Leasingham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-16.23
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,48.7
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,transformer,,Temperature,C,15.4
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
913026,Central Leasingham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.77
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,transformer,,Temperature,C,15.5
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
913026,Central Leasingham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.94
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,transformer,,Temperature,C,15.4
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
