Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.47
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,transformer,,Temperature,C,15.4
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.7
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,transformer,,Temperature,C,15.3
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.45
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
913026,Central Leasingham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.46
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,transformer,,Temperature,C,15.2
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
913026,Central Leasingham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.31
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,transformer,,Temperature,C,15.1
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.2
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
913026,Central Leasingham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.33
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.89
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.44
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
913026,Central Leasingham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.03
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
