Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
913026,Central Leasingham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.27
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.38
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
913026,Central Leasingham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.5
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
913026,Central Leasingham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.38
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
913026,Central Leasingham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.72
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.18
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.51
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.2
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.97
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.05
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
913026,Central Leasingham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.3
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.69
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
913026,Central Leasingham,2024-02-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.05
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
