Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
913026,Central Leasingham,2024-02-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.14
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.54
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.64
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
913026,Central Leasingham,2024-02-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.81
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.3
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.53
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.26
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.28
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.44
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.84
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.37
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.81
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
