Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
913026,Central Leasingham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.83
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.61
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
913026,Central Leasingham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.53
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.78
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
913026,Central Leasingham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.47
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.12
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
913026,Central Leasingham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.36
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.56
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
913026,Central Leasingham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.15
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.84
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
913026,Central Leasingham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.98
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.9
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
913026,Central Leasingham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.32
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.09
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
913026,Central Leasingham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.42
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
