Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.02
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
913026,Central Leasingham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.33
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
913026,Central Leasingham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.13
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.58
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.65
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.02
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
913026,Central Leasingham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.0
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.95
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.96
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
913026,Central Leasingham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.12
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.77
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
913026,Central Leasingham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.22
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.14
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.32
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
913026,Central Leasingham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.97
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.4
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.1
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
