Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.28
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.89
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.32
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
913026,Central Leasingham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.59
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.32
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
913026,Central Leasingham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.75
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.01
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.04
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
913026,Central Leasingham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.14
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
913026,Central Leasingham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.99
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.03
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
913026,Central Leasingham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.61
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.91
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
913026,Central Leasingham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.45
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
