Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.06
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
913026,Central Leasingham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.38
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.71
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.35
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.4
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
913026,Central Leasingham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.6
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.5
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
913026,Central Leasingham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.52
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
913026,Central Leasingham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.18
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
913026,Central Leasingham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
913026,Central Leasingham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.65
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
