Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
913026,Central Leasingham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.81
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
913026,Central Leasingham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.8
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.02
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
913026,Central Leasingham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.43
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
913026,Central Leasingham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.02
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
913026,Central Leasingham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.16
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.32
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
913026,Central Leasingham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.33
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.22
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
913026,Central Leasingham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.47
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.26
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
913026,Central Leasingham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.37
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
