Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
913026,Central Leasingham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.38
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
913026,Central Leasingham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.73
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.69
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.83
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
913026,Central Leasingham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.92
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.05
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.37
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
913026,Central Leasingham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.9
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,3.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.94
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
