Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.64
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.81
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.62
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
913026,Central Leasingham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.96
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.11
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.97
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
913026,Central Leasingham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.07
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.92
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
913026,Central Leasingham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.41
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
913026,Central Leasingham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.29
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
