Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
913026,Central Leasingham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.43
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
913026,Central Leasingham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.68
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
913026,Central Leasingham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.12
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
913026,Central Leasingham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.03
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
913026,Central Leasingham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.31
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
913026,Central Leasingham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.29
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
913026,Central Leasingham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.75
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,transformer,,Temperature,C,14.8
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
913026,Central Leasingham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.96
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
