Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
913026,Central Leasingham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.5
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.37
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
913026,Central Leasingham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.0
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,transformer,,Temperature,C,15.0
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
913026,Central Leasingham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.09
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,transformer,,Temperature,C,15.0
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
913026,Central Leasingham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.82
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,transformer,,Temperature,C,15.1
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
913026,Central Leasingham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.0
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,transformer,,Temperature,C,15.2
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
913026,Central Leasingham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.6
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,transformer,,Temperature,C,15.2
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
913026,Central Leasingham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.31
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,transformer,,Temperature,C,15.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
913026,Central Leasingham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.33
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,transformer,,Temperature,C,15.1
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
