Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
913026,Central Leasingham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.87
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,transformer,,Temperature,C,15.1
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
913026,Central Leasingham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.03
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,transformer,,Temperature,C,15.2
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
913026,Central Leasingham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.72
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,transformer,,Temperature,C,15.4
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.6
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
913026,Central Leasingham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.38
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,transformer,,Temperature,C,15.4
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
913026,Central Leasingham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.46
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,transformer,,Temperature,C,15.4
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.34
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
913026,Central Leasingham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.84
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,transformer,,Temperature,C,15.4
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
913026,Central Leasingham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.99
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,transformer,,Temperature,C,15.4
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
913026,Central Leasingham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.28
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,transformer,,Temperature,C,15.3
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
