Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
913026,Central Leasingham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.38
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,transformer,,Temperature,C,15.4
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
913026,Central Leasingham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.38
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,transformer,,Temperature,C,15.4
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
913026,Central Leasingham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.39
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,46.1
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,transformer,,Temperature,C,15.4
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
913026,Central Leasingham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.98
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,transformer,,Temperature,C,15.4
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
913026,Central Leasingham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.84
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,transformer,,Temperature,C,15.5
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
913026,Central Leasingham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.59
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,transformer,,Temperature,C,15.6
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.26
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,transformer,,Temperature,C,15.7
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
913026,Central Leasingham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.87
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,transformer,,Temperature,C,15.8
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
