Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.42
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
913026,Central Leasingham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.53
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,transformer,,Temperature,C,15.8
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
913026,Central Leasingham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.79
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,transformer,,Temperature,C,15.8
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
913026,Central Leasingham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.22
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,transformer,,Temperature,C,15.7
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.01
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,transformer,,Temperature,C,15.7
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.02
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
913026,Central Leasingham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.57
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,transformer,,Temperature,C,15.7
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
913026,Central Leasingham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.51
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,transformer,,Temperature,C,15.6
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
913026,Central Leasingham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.53
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,transformer,,Temperature,C,15.5
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
913026,Central Leasingham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.4
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.5
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,transformer,,Temperature,C,15.6
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
