Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
913026,Central Leasingham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
913026,Central Leasingham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
913026,Central Leasingham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
913026,Central Leasingham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
913026,Central Leasingham,2024-02-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
913026,Central Leasingham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
913026,Central Leasingham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
913026,Central Leasingham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.31
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,transformer,,Temperature,C,15.5
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
913026,Central Leasingham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.31
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,transformer,,Temperature,C,15.3
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
913026,Central Leasingham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.4
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.84
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,transformer,,Temperature,C,15.2
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
913026,Central Leasingham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.15
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,transformer,,Temperature,C,15.0
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
913026,Central Leasingham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.42
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
913026,Central Leasingham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.84
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,transformer,,Temperature,C,15.0
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
913026,Central Leasingham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.99
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,48.7
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
913026,Central Leasingham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.51
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
