Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
913026,Central Leasingham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.77
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,transformer,,Temperature,C,14.9
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
913026,Central Leasingham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.61
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,transformer,,Temperature,C,14.7
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
913026,Central Leasingham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.51
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,45.6
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
913026,Central Leasingham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.56
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.79
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
913026,Central Leasingham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
913026,Central Leasingham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.29
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
913026,Central Leasingham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.16
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
913026,Central Leasingham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.22
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,transformer,,Temperature,C,13.7
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
