Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.84
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.41
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.78
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,transformer,,Temperature,C,13.5
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
913026,Central Leasingham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.68
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,transformer,,Temperature,C,13.4
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.51
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,transformer,,Temperature,C,13.3
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
913026,Central Leasingham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.28
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,transformer,,Temperature,C,13.2
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.21
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
913026,Central Leasingham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.74
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,transformer,,Temperature,C,13.1
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.95
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.6
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,transformer,,Temperature,C,13.0
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.66
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.11
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,transformer,,Temperature,C,13.0
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.49
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.75
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,transformer,,Temperature,C,12.9
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
