Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.44
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.03
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,transformer,,Temperature,C,12.7
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.96
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.75
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,transformer,,Temperature,C,12.6
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.65
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,transformer,,Temperature,C,12.6
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.31
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,transformer,,Temperature,C,12.6
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
913026,Central Leasingham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.23
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,transformer,,Temperature,C,12.6
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.81
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.56
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,transformer,,Temperature,C,12.6
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.26
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,transformer,,Temperature,C,12.5
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.18
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,transformer,,Temperature,C,12.5
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
