Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.45
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.66
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,transformer,,Temperature,C,12.6
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.04
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
913026,Central Leasingham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.11
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,transformer,,Temperature,C,12.6
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
913026,Central Leasingham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.1
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,transformer,,Temperature,C,12.7
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.31
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,transformer,,Temperature,C,12.7
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.49
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,transformer,,Temperature,C,12.6
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
913026,Central Leasingham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.77
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,transformer,,Temperature,C,12.6
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.58
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.13
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,transformer,,Temperature,C,12.5
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
913026,Central Leasingham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.18
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,transformer,,Temperature,C,12.6
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
