Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
913026,Central Leasingham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.26
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,transformer,,Temperature,C,12.7
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.89
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,transformer,,Temperature,C,12.7
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.22
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.45
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.07
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,transformer,,Temperature,C,12.8
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.05
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,transformer,,Temperature,C,12.9
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.63
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,transformer,,Temperature,C,12.9
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.55
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.9
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,transformer,,Temperature,C,12.9
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.36
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.57
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.97
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,transformer,,Temperature,C,12.9
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
913026,Central Leasingham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.83
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,transformer,,Temperature,C,13.0
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
