Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.31
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
913026,Central Leasingham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.72
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,transformer,,Temperature,C,13.0
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.89
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,transformer,,Temperature,C,12.9
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.31
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.66
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,transformer,,Temperature,C,13.0
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.68
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.47
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.58
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,transformer,,Temperature,C,12.9
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,2.7
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.5
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,transformer,,Temperature,C,12.9
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.17
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,transformer,,Temperature,C,12.9
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
913026,Central Leasingham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.37
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,transformer,,Temperature,C,12.9
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.86
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
913026,Central Leasingham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.26
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,transformer,,Temperature,C,13.1
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
