Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.09
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,transformer,,Temperature,C,13.1
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.1
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.13
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,transformer,,Temperature,C,13.1
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.03
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
913026,Central Leasingham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.39
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,transformer,,Temperature,C,13.1
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
913026,Central Leasingham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.63
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,transformer,,Temperature,C,13.0
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
913026,Central Leasingham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.63
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,transformer,,Temperature,C,13.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.21
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.09
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,transformer,,Temperature,C,12.8
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
913026,Central Leasingham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.41
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,transformer,,Temperature,C,12.7
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.99
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.17
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
913026,Central Leasingham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.38
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,transformer,,Temperature,C,12.5
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
