Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
913026,Central Leasingham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.27
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,transformer,,Temperature,C,12.5
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.35
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.72
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,transformer,,Temperature,C,12.6
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.34
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.94
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,transformer,,Temperature,C,12.8
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.9
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,transformer,,Temperature,C,13.1
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
913026,Central Leasingham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.96
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,transformer,,Temperature,C,13.3
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
913026,Central Leasingham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.3
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,transformer,,Temperature,C,13.5
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.61
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
913026,Central Leasingham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.66
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,transformer,,Temperature,C,13.5
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
913026,Central Leasingham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.85
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,transformer,,Temperature,C,13.6
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
