Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
913026,Central Leasingham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.05
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,transformer,,Temperature,C,13.6
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.4
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,transformer,,Temperature,C,13.5
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
913026,Central Leasingham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.2
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,transformer,,Temperature,C,13.6
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.74
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,transformer,,Temperature,C,13.7
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.48
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
913026,Central Leasingham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.86
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.23
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.13
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.16
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
