Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
913026,Central Leasingham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.23
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.34
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
913026,Central Leasingham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
913026,Central Leasingham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.62
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.45
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
913026,Central Leasingham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.75
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
913026,Central Leasingham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.17
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
913026,Central Leasingham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.87
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
913026,Central Leasingham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.62
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
