Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
913026,Central Leasingham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.41
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.4
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
913026,Central Leasingham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.55
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
913026,Central Leasingham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.96
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
913026,Central Leasingham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.01
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
913026,Central Leasingham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.73
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
913026,Central Leasingham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.38
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
913026,Central Leasingham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.19
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
