Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
913026,Central Leasingham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.6
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
913026,Central Leasingham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.76
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
913026,Central Leasingham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.47
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
913026,Central Leasingham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.35
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
913026,Central Leasingham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.61
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
913026,Central Leasingham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.43
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
913026,Central Leasingham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.76
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
913026,Central Leasingham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.85
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
