Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
913026,Central Leasingham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.25
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
913026,Central Leasingham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.03
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
913026,Central Leasingham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.39
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
913026,Central Leasingham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.3
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
913026,Central Leasingham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.21
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
913026,Central Leasingham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.9
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
913026,Central Leasingham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.67
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
913026,Central Leasingham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.19
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,transformer,,Temperature,C,14.1
