Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
913026,Central Leasingham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.3
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
913026,Central Leasingham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.96
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
913026,Central Leasingham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.1
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
913026,Central Leasingham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.8
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
913026,Central Leasingham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.82
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
913026,Central Leasingham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.34
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
913026,Central Leasingham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.7
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
913026,Central Leasingham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.03
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
