Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
913026,Central Leasingham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.05
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
913026,Central Leasingham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.9
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
913026,Central Leasingham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.79
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
913026,Central Leasingham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.87
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
913026,Central Leasingham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.23
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
913026,Central Leasingham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.83
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
913026,Central Leasingham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.96
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
913026,Central Leasingham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.27
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
