Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
913026,Central Leasingham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.79
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.12
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
913026,Central Leasingham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.98
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
913026,Central Leasingham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.7
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
913026,Central Leasingham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.83
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
913026,Central Leasingham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.89
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
913026,Central Leasingham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.44
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
913026,Central Leasingham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.83
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
