Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
913026,Central Leasingham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.44
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
913026,Central Leasingham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.77
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
913026,Central Leasingham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.74
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.29
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
913026,Central Leasingham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.51
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
913026,Central Leasingham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.66
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
913026,Central Leasingham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.11
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
913026,Central Leasingham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.9
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
