Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
913026,Central Leasingham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.61
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,transformer,,Temperature,C,14.6
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.33
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
913026,Central Leasingham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.82
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
913026,Central Leasingham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.49
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.16
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.16
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
913026,Central Leasingham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.54
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
913026,Central Leasingham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.81
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
913026,Central Leasingham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.98
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
