Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.77
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
913026,Central Leasingham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.01
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
913026,Central Leasingham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
913026,Central Leasingham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,transformer,,Temperature,C,13.6
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
913026,Central Leasingham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,transformer,,Temperature,C,13.4
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
913026,Central Leasingham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,transformer,,Temperature,C,13.4
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.55
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,transformer,,Temperature,C,13.3
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.62
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,transformer,,Temperature,C,13.1
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.49
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
913026,Central Leasingham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
