Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,transformer,,Temperature,C,13.0
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.73
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
913026,Central Leasingham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,transformer,,Temperature,C,12.8
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
913026,Central Leasingham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.43
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,transformer,,Temperature,C,12.6
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
913026,Central Leasingham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.79
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,transformer,,Temperature,C,12.4
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
913026,Central Leasingham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.69
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,transformer,,Temperature,C,12.2
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
913026,Central Leasingham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.2
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,transformer,,Temperature,C,12.1
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.02
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,transformer,,Temperature,C,12.0
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.56
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
913026,Central Leasingham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.22
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,transformer,,Temperature,C,12.0
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
913026,Central Leasingham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.66
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
