Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,transformer,,Temperature,C,11.9
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.3
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
913026,Central Leasingham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.33
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,transformer,,Temperature,C,11.9
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
913026,Central Leasingham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.6
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,transformer,,Temperature,C,11.9
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
913026,Central Leasingham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.63
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,transformer,,Temperature,C,11.9
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
913026,Central Leasingham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,3,N Current (RMS),A,42.8
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.63
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,transformer,,Temperature,C,11.9
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
913026,Central Leasingham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.96
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,transformer,,Temperature,C,11.9
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.59
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,transformer,,Temperature,C,11.8
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
913026,Central Leasingham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.26
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,transformer,,Temperature,C,11.9
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
913026,Central Leasingham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.72
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
