Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,transformer,,Temperature,C,11.9
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
913026,Central Leasingham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-17.78
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,1,N Current (RMS),A,58.5
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,transformer,,Temperature,C,11.9
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.58
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
913026,Central Leasingham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.42
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,transformer,,Temperature,C,12.0
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.19
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,transformer,,Temperature,C,12.0
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.45
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,transformer,,Temperature,C,12.1
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
913026,Central Leasingham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.84
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,transformer,,Temperature,C,12.1
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.28
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,transformer,,Temperature,C,12.2
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
913026,Central Leasingham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.6
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,transformer,,Temperature,C,12.2
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.74
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.69
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.65
