Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,transformer,,Temperature,C,12.3
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
913026,Central Leasingham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,3,N Current (RMS),A,35.6
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.86
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,transformer,,Temperature,C,12.3
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.61
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.74
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
913026,Central Leasingham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.59
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,transformer,,Temperature,C,12.3
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
913026,Central Leasingham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.4
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,transformer,,Temperature,C,12.4
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
913026,Central Leasingham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.97
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,transformer,,Temperature,C,12.4
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.37
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
913026,Central Leasingham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.09
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,transformer,,Temperature,C,12.4
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.28
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
913026,Central Leasingham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.05
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,transformer,,Temperature,C,12.5
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.41
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.37
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
913026,Central Leasingham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.43
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,transformer,,Temperature,C,12.5
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.03
