Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,transformer,,Temperature,C,12.5
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.99
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.35
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,transformer,,Temperature,C,12.6
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.53
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,transformer,,Temperature,C,12.6
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.53
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.4
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,transformer,,Temperature,C,12.7
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.98
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
913026,Central Leasingham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.55
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,transformer,,Temperature,C,12.8
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.34
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
913026,Central Leasingham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.19
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,transformer,,Temperature,C,12.8
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.8
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
913026,Central Leasingham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.67
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,transformer,,Temperature,C,12.9
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.88
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
913026,Central Leasingham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.73
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,transformer,,Temperature,C,13.0
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.51
