Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,transformer,,Temperature,C,13.1
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.87
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.45
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,transformer,,Temperature,C,13.1
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.81
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
913026,Central Leasingham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.03
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,transformer,,Temperature,C,13.2
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.22
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,transformer,,Temperature,C,13.3
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
913026,Central Leasingham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.42
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,transformer,,Temperature,C,13.3
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
913026,Central Leasingham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.6
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,transformer,,Temperature,C,13.4
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.76
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,transformer,,Temperature,C,13.4
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.86
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
913026,Central Leasingham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.14
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,transformer,,Temperature,C,13.5
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.74
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
913026,Central Leasingham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.12
