Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,transformer,,Temperature,C,13.7
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.79
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
913026,Central Leasingham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.82
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
913026,Central Leasingham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.95
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.5
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.09
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
913026,Central Leasingham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.34
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.96
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.34
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.99
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.23
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.31
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.63
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.47
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.62
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.3
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
913026,Central Leasingham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.74
