Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,transformer,,Temperature,C,14.0
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
913026,Central Leasingham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.88
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
913026,Central Leasingham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.6
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
913026,Central Leasingham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.62
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.47
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.97
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
913026,Central Leasingham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.17
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.03
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,5,N Current (RMS),A,45.2
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,2,N Current (RMS),A,54.2
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.22
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,transformer,,Temperature,C,13.6
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
913026,Central Leasingham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.05
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.56
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.29
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,5,N Current (RMS),A,44.3
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.63
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.27
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,transformer,,Temperature,C,13.6
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
913026,Central Leasingham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.29
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.62
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.19
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,5,N Current (RMS),A,39.1
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.53
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,transformer,,Temperature,C,13.7
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
913026,Central Leasingham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.29
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.52
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.87
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,5,N Current (RMS),A,39.2
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
