Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.56
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,transformer,,Temperature,C,13.7
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
913026,Central Leasingham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.53
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.72
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.22
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,5,N Current (RMS),A,32.4
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,2,N Current (RMS),A,51.6
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.29
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
913026,Central Leasingham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.23
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.02
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.74
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,5,N Current (RMS),A,39.7
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.11
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
913026,Central Leasingham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.81
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.72
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,5,N Current (RMS),A,41.6
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.17
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,2,N Current (RMS),A,54.8
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.84
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
913026,Central Leasingham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.5
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.41
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,5,N Current (RMS),A,32.3
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.18
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,2,N Current (RMS),A,53.3
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.48
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
913026,Central Leasingham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.91
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,5,N Current (RMS),A,39.1
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,2,N Current (RMS),A,50.1
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.32
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
913026,Central Leasingham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.68
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.3
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.41
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,5,N Current (RMS),A,53.5
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.8
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.12
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,2,N Current (RMS),A,52.6
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.78
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
913026,Central Leasingham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.1
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.05
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,5,N Current (RMS),A,70.8
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.6
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.75
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
913026,Central Leasingham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.1
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.55
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.22
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,5,N Current (RMS),A,54.6
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,2,N Current (RMS),A,59.5
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
