Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.24
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,transformer,,Temperature,C,13.7
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
913026,Central Leasingham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.15
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.46
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,5,N Current (RMS),A,54.8
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,2,N Current (RMS),A,73.2
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.05
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
913026,Central Leasingham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.31
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,5,N Current (RMS),A,66.2
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.8
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.25
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.65
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,2,N Current (RMS),A,77.8
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.13
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.86
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
913026,Central Leasingham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.64
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.54
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,5,N Current (RMS),A,61.9
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.2
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.22
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.11
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,2,N Current (RMS),A,73.9
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.33
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
913026,Central Leasingham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.82
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.46
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.36
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,5,N Current (RMS),A,45.1
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.13
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,2,N Current (RMS),A,76.3
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.53
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,transformer,,Temperature,C,13.6
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
913026,Central Leasingham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.95
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.46
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.44
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,5,N Current (RMS),A,45.4
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.5
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,2,N Current (RMS),A,87.1
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.63
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,transformer,,Temperature,C,13.7
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
913026,Central Leasingham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.55
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.27
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.12
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,5,N Current (RMS),A,45.0
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.64
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,2,N Current (RMS),A,94.1
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.83
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.9
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
913026,Central Leasingham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.08
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.98
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.2
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,5,N Current (RMS),A,51.9
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.22
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,2,N Current (RMS),A,90.0
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.96
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.91
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
913026,Central Leasingham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.37
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.36
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.04
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,5,N Current (RMS),A,51.8
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.9
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.88
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,2,N Current (RMS),A,85.7
