Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.9
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.31
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
913026,Central Leasingham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.71
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.63
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.48
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,5,N Current (RMS),A,45.4
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.58
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,2,N Current (RMS),A,87.8
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.86
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
913026,Central Leasingham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.12
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.26
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.49
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,5,N Current (RMS),A,45.7
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.8
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.17
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.75
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,2,N Current (RMS),A,90.7
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.26
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,transformer,,Temperature,C,13.6
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
913026,Central Leasingham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.26
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.22
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.99
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,5,N Current (RMS),A,50.4
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.9
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.19
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.24
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,2,N Current (RMS),A,88.6
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.0
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,transformer,,Temperature,C,13.5
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.01
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
913026,Central Leasingham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.91
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.73
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.58
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,5,N Current (RMS),A,50.3
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.3
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.18
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.05
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,2,N Current (RMS),A,83.1
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.74
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,transformer,,Temperature,C,13.6
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
913026,Central Leasingham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.6
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.78
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.94
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,5,N Current (RMS),A,47.9
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.3
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.4
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,2,N Current (RMS),A,64.8
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.28
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,transformer,,Temperature,C,13.8
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.45
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
913026,Central Leasingham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.79
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.87
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.62
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,5,N Current (RMS),A,47.7
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.3
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,112.1
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,2,N Current (RMS),A,61.7
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.26
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,transformer,,Temperature,C,13.9
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.04
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.56
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.39
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
913026,Central Leasingham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.92
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.6
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,5,N Current (RMS),A,63.6
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.2
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.3
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.25
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.47
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,2,N Current (RMS),A,63.3
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.16
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,transformer,,Temperature,C,14.1
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
913026,Central Leasingham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.85
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.14
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.11
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,5,N Current (RMS),A,55.9
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,128.2
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.23
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.01
