Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,2,N Current (RMS),A,75.1
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.48
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.49
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
913026,Central Leasingham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.11
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.41
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.76
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,5,N Current (RMS),A,57.5
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.5
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.7
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.23
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.65
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,2,N Current (RMS),A,84.3
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.16
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
913026,Central Leasingham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.01
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.88
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.11
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,5,N Current (RMS),A,64.7
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,146.4
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.2
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.25
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.49
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,2,N Current (RMS),A,80.2
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.15
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.05
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
913026,Central Leasingham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.27
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.94
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.17
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,5,N Current (RMS),A,51.5
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.1
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.3
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.21
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.96
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,2,N Current (RMS),A,78.0
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.84
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,transformer,,Temperature,C,14.2
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.29
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
913026,Central Leasingham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.46
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.15
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.92
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,5,N Current (RMS),A,57.2
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.7
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.6
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.24
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,2,N Current (RMS),A,73.5
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.14
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,transformer,,Temperature,C,14.3
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.71
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.93
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
913026,Central Leasingham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.65
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.44
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.13
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,5,N Current (RMS),A,52.6
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,119.4
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.0
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.3
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.23
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,2,N Current (RMS),A,65.5
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.76
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.93
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
913026,Central Leasingham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.26
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.52
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.98
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,5,N Current (RMS),A,58.8
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.4
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.1
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.26
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.99
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,2,N Current (RMS),A,64.2
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.25
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,transformer,,Temperature,C,14.4
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
913026,Central Leasingham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.14
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.55
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.89
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,5,N Current (RMS),A,62.9
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.3
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.7
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.28
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,2,N Current (RMS),A,65.2
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.76
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,transformer,,Temperature,C,14.5
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.87
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.58
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
913026,Central Leasingham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.53
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.8
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.74
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,5,N Current (RMS),A,75.5
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.0
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,152.1
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.31
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
913026,Central Leasingham,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
